Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.4
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.76
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.04
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
431705,Potters Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.84
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.92
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.9
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.88
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.7
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.19
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.24
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
431705,Potters Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.95
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.31
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.64
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
431705,Potters Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.82
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.35
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.26
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
431705,Potters Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.87
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
431705,Potters Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.67
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.06
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
431705,Potters Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.25
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.08
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.5
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.98
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
431705,Potters Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.36
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.5
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.5
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
431705,Potters Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.5
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.66
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.69
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.88
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.56
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
431705,Potters Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.52
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.07
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.88
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
