Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
431705,Potters Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.57
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.27
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
431705,Potters Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.84
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.19
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.07
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.45
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.42
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.84
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
431705,Potters Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.62
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.76
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.87
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.76
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.73
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.51
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.28
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.91
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
431705,Potters Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.33
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.91
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.85
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,21.7
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.31
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
431705,Potters Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.06
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.9
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.9
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,21.7
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.94
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
431705,Potters Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.8
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.22
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.49
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.27
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.28
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.56
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.76
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
431705,Potters Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.84
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.16
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.22
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.9
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.61
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.33
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.88
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.3
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.6
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.5
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.74
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.14
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
431705,Potters Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.59
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.27
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.14
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.6
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.17
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.36
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.76
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.7
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.4
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.37
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.52
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.96
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
431705,Potters Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.86
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.13
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.86
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.7
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.6
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.9
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.64
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.2
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.9
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.57
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.29
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
431705,Potters Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.55
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.93
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.52
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.0
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.7
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.12
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.81
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.26
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.0
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
