Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.28
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.18
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.53
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
431705,Potters Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.23
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.1
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.5
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.96
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.33
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.82
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.3
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.1
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.97
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.94
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.14
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
431705,Potters Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.46
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.38
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.26
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.2
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.4
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.69
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.99
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.02
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.4
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.7
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.33
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.6
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.25
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
431705,Potters Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.56
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.0
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.04
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.8
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.34
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.51
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.44
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.7
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.9
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.32
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.31
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
431705,Potters Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.83
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.53
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.66
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.3
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.48
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.91
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.09
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.9
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.2
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.34
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.81
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.77
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
431705,Potters Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.47
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.02
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.9
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.98
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.72
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.2
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.7
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.18
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.83
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.42
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
431705,Potters Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.44
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.06
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.91
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.9
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.1
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.95
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.92
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.67
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.7
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.3
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.77
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.66
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.16
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
431705,Potters Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.02
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.56
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.91
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.1
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.5
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.69
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,43.5
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.65
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.6
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.3
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.4
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.88
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.41
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.63
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
431705,Potters Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.72
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.2
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.87
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.3
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.5
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.16
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.16
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.73
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.7
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.0
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.4
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.15
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.04
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.61
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
431705,Potters Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.26
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.63
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.09
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.2
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.5
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.56
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.53
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.92
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.6
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.0
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.2
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.93
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.26
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.52
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
431705,Potters Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.82
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.07
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.12
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.0
