Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.4
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.3
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.48
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.88
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.74
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.4
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.6
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.67
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.84
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.21
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
431705,Potters Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.85
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.19
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.75
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.0
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.2
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.54
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.38
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.7
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.1
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.33
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.63
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.59
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
431705,Potters Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.57
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.34
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.09
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.4
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.1
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.39
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.62
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.2
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.6
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.83
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.66
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.15
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
431705,Potters Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.28
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.57
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.49
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.9
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.8
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.18
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.97
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.7
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.7
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.83
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.58
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.81
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
431705,Potters Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.03
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.23
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.07
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.4
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.3
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.0
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.9
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.41
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.32
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.5
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.5
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.88
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.57
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.17
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
431705,Potters Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.06
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.29
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.56
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.1
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.9
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.92
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.76
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.39
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.5
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.6
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.1
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.51
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.08
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.22
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
431705,Potters Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.2
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.44
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.82
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.68
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.8
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.97
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.21
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,42.63
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.3
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.4
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.31
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.79
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.91
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
431705,Potters Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.22
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.49
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.5
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.9
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.2
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.23
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.13
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.3
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.7
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.38
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.84
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.95
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
431705,Potters Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.53
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.57
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.78
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.6
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.9
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.4
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.78
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.71
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,20.7
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.1
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.75
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
431705,Potters Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.0
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.81
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.72
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.3
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.3
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.46
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.77
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.25
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.2
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.87
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.7
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.2
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
431705,Potters Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
