Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.46
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.11
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.02
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.1
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.3
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.98
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.34
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.7
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.33
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.71
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.3
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
431705,Potters Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.95
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.41
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.43
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.5
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.5
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.59
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.72
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.88
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.7
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.52
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.22
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.35
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
431705,Potters Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.95
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.68
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.85
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.6
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.15
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.02
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.81
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.8
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.4
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.7
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.65
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.9
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.78
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
431705,Potters Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.01
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.54
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.54
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.5
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.9
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.0
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.07
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.43
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.0
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.6
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,20.7
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.88
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.19
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.73
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
431705,Potters Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.73
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.13
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.88
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.0
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.7
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.52
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.54
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.75
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.9
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.71
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.84
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
431705,Potters Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.12
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.73
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.83
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.5
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.63
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.4
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.05
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
431705,Potters Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.98
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.6
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.5
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.61
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
431705,Potters Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.74
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.8
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.8
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.42
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.82
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.5
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.57
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.15
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
431705,Potters Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.82
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.42
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.76
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.2
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.33
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.17
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.64
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
431705,Potters Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.62
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.6
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.6
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.3
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
