Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.31
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.18
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
431705,Potters Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.87
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.7
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.09
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.57
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
431705,Potters Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.17
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.8
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.95
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.2
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.39
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
431705,Potters Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.31
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.25
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.85
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.75
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.1
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
431705,Potters Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.28
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.9
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.98
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.9
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.43
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.6
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
431705,Potters Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.72
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.11
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.83
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.75
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.67
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
431705,Potters Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.69
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.08
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
431705,Potters Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.62
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.91
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.25
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.9
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.69
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.29
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.89
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
431705,Potters Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.99
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.37
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.56
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.55
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
431705,Potters Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.69
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.35
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.55
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.32
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
431705,Potters Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.51
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.71
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
