Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.67
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
431705,Potters Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.27
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.27
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.8
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.85
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.75
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.13
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.24
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
431705,Potters Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.23
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.74
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.77
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.2
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.4
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.39
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.9
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.58
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
431705,Potters Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.52
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.01
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.3
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.18
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.85
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.06
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.0
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.15
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.27
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.12
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
431705,Potters Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.24
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.56
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.26
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.0
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.14
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.86
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.2
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.3
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.94
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.21
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
431705,Potters Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.95
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.8
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.0
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.25
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,21.7
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.6
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.93
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
431705,Potters Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.61
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.51
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.69
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.4
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.34
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.3
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,21.7
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.27
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.65
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
431705,Potters Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.24
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.51
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.75
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.2
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.03
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.0
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.07
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.91
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
431705,Potters Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.46
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.44
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.4
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.92
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.41
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
431705,Potters Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.44
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.68
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.6
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.94
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.24
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.2
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.95
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.13
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
431705,Potters Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.3
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.6
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.8
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
