Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.47
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.42
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.25
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.58
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
431705,Potters Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.72
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.49
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.0
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.55
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.6
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.72
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.34
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
431705,Potters Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.44
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.2
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.55
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.69
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.27
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.91
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
431705,Potters Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.4
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.67
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.32
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.99
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.79
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.63
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
431705,Potters Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.16
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.71
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.56
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
431705,Potters Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.63
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.55
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.38
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.11
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
431705,Potters Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.64
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.99
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.86
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.64
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.96
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.69
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
431705,Potters Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.07
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.9
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.99
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.75
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
431705,Potters Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.18
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.28
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.44
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.14
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.7
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.4
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
431705,Potters Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.22
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.18
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.52
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.41
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.9
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.9
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.78
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
431705,Potters Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
