Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.1
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.02
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.53
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.98
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.2
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.46
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.19
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
431705,Potters Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.93
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.41
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.97
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.87
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.1
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.07
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
431705,Potters Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.36
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.44
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.07
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.81
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.25
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.96
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
431705,Potters Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.68
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.54
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.99
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
431705,Potters Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.58
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.52
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.37
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.09
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.11
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.09
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.01
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
431705,Potters Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.15
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.55
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.92
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.32
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.1
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.44
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
431705,Potters Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.37
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.94
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.66
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.5
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.0
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.92
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.44
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.5
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.9
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.57
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.42
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.45
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
431705,Potters Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.48
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.32
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.66
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.1
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.4
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.44
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.18
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.89
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.81
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.58
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.7
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
431705,Potters Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.81
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.13
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.23
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.6
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.03
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.55
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.56
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.87
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
431705,Potters Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.5
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.55
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.83
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.09
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.1
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,21.7
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.52
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.46
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
