Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
431705,Potters Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.74
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.0
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.75
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.94
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,21.7
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.86
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
431705,Potters Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.62
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.61
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.13
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.8
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,21.8
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.17
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.59
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
431705,Potters Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.82
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.23
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.1
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.9
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.71
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.5
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,21.8
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.2
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.37
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
431705,Potters Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.11
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.33
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.0
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.52
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.8
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.4
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,21.9
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.23
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.53
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
431705,Potters Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.23
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.63
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.3
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.55
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.07
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.8
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.3
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,21.9
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.79
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.47
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
431705,Potters Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.78
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.7
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.66
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.7
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.26
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.23
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,22.0
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.7
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
431705,Potters Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.39
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.78
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.74
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.7
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.08
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.28
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,22.0
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.19
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
431705,Potters Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.2
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.05
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.26
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.48
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.56
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,22.0
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.05
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.87
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
431705,Potters Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.17
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.01
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.24
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.6
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.61
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.77
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,22.1
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.8
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.49
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
431705,Potters Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.83
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.9
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.14
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.3
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.09
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.18
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,22.1
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
