Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.64
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.67
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
431705,Potters Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.91
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.18
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.57
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.6
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.58
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.28
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.27
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,22.2
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.69
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.39
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
431705,Potters Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.61
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.86
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.63
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.5
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.7
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.46
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.86
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.0
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,22.3
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.89
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
431705,Potters Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.61
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.68
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.3
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.0
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.81
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.84
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.2
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,22.3
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.75
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,65.62
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
431705,Potters Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.44
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.04
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.12
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.3
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.61
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,22.3
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.14
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.7
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
431705,Potters Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.52
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.79
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.8
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.6
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.6
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.49
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,22.3
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,69.3
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
431705,Potters Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.67
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.93
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.34
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.1
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.1
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.87
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.27
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,22.2
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.26
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.2
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
431705,Potters Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.6
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.92
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,104.4
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.2
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.65
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.25
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.2
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,22.2
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.47
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,70.88
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
431705,Potters Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.6
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.96
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,95.9
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.5
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.48
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.6
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,22.2
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.61
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,64.1
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
431705,Potters Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.7
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.11
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,98.8
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.9
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.48
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.8
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,22.2
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.58
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.47
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
431705,Potters Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.43
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.32
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.3
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,41.95
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.4
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
