Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,22.1
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.08
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,62.94
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
431705,Potters Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.39
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.62
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,113.7
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.4
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.4
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.67
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.5
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,22.2
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,62.42
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
431705,Potters Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.3
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.64
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.1
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.5
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.52
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.51
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.1
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,22.2
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.34
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,62.12
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
431705,Potters Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.37
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,48.9
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,124.2
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.2
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.0
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.84
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.4
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,22.3
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.7
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,68.67
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
431705,Potters Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.56
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.79
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.9
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.3
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.33
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.3
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,22.3
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,53.54
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,69.27
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
431705,Potters Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.89
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.36
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.1
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.6
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.28
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.4
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,22.3
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,65.81
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
431705,Potters Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.44
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.5
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,130.7
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.4
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.59
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.2
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,22.4
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.22
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,67.78
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
431705,Potters Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.34
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.97
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,137.0
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.2
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.33
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.5
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,22.4
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.7
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,65.97
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
431705,Potters Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.32
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.33
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,116.0
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.3
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.38
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.6
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,22.4
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,59.6
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
431705,Potters Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.22
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.84
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,113.4
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.2
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.74
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.8
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,22.4
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,53.24
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,64.88
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
431705,Potters Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.85
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.72
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
