Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,112.4
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.1
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.21
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.1
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.36
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,61.58
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
431705,Potters Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.88
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.35
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.1
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.0
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.07
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.8
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,57.98
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,62.03
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
431705,Potters Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.52
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.2
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.2
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.17
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.5
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,55.32
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,59.26
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
431705,Potters Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,48.44
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,127.4
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.3
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,37.1
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.85
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.5
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,54.26
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,64.1
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
431705,Potters Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.2
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,124.9
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.9
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,40.63
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.08
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.1
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.93
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,66.88
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
431705,Potters Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.87
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,111.8
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.0
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.0
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.45
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.96
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.1
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,57.52
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,63.16
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
431705,Potters Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.45
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.86
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,121.4
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.9
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.93
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.57
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.2
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,22.4
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,59.85
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,64.38
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
431705,Potters Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.16
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,54.4
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,137.6
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.4
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,40.76
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.51
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.5
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.2
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,22.3
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,64.83
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,70.88
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
431705,Potters Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.0
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,56.14
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,145.4
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.2
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,45.9
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,107.8
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,190.1
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,22.3
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,69.22
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,68.54
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
431705,Potters Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.02
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,53.56
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,141.8
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.0
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,45.72
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.97
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,108.4
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,191.0
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,22.2
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,70.26
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,68.93
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
431705,Potters Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
