Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.22
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,54.26
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,134.5
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.1
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.0
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,49.28
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.02
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,109.4
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,206.1
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,22.1
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,73.58
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,71.03
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
431705,Potters Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.16
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.06
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,135.3
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.7
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.1
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,47.79
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,101.5
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,198.9
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,22.0
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,74.02
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,75.06
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
431705,Potters Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.9
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.03
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,141.8
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.4
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,49.57
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,114.5
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,204.5
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,21.9
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,74.41
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,71.06
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
431705,Potters Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.22
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.31
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,62.17
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,161.9
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.4
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,52.69
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,132.9
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,217.4
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,21.8
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,75.65
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,72.12
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
431705,Potters Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.55
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,55.7
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,147.1
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.9
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,49.9
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,108.4
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,205.7
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,21.8
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,73.74
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,75.22
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
431705,Potters Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.5
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.79
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,107.6
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.4
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,52.03
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.33
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,111.5
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,213.3
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,21.7
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,74.85
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,63.49
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
431705,Potters Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.93
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,130.0
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.9
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,52.36
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.7
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,107.5
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,213.7
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,73.19
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,70.08
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
431705,Potters Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.69
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.29
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,133.8
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.3
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,47.72
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.71
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,104.8
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,195.0
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,69.18
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,67.03
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
431705,Potters Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.18
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.39
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.05
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.6
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.1
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,51.4
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,112.5
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,210.0
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,73.61
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,62.84
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
431705,Potters Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.07
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.87
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.3
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.0
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,52.7
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.13
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,109.6
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,216.7
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.1
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
