Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,76.46
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,66.5
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
431705,Potters Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.37
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,50.05
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,122.2
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.1
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.7
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,46.01
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.07
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,93.9
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.5
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,70.03
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,65.51
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
431705,Potters Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.51
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.95
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,158.5
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,243.1
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,42.41
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.68
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,93.5
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.8
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,66.26
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,71.62
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
431705,Potters Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.59
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,60.97
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,160.1
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.6
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.7
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,44.72
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.05
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,87.0
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,185.2
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,70.78
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,80.61
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.68
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
431705,Potters Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.91
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.65
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,152.3
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.6
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,39.44
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.72
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.7
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,60.9
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,78.24
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
431705,Potters Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.07
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.1
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.3
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.49
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.05
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.3
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.75
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,65.68
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
431705,Potters Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.42
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,120.5
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.7
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.42
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.3
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.75
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,66.42
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
431705,Potters Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.0
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,134.9
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.5
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.55
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.6
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,63.69
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
431705,Potters Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.09
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.41
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.99
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.3
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.37
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.99
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
431705,Potters Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.63
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.47
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.98
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.8
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.45
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
431705,Potters Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.43
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.21
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.55
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.3
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.5
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
