Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.67
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
431705,Potters Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.24
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.5
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.93
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
431705,Potters Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.53
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.9
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.94
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
431705,Potters Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.06
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.14
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.7
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.39
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
431705,Potters Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.18
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.33
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.92
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.6
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.23
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
431705,Potters Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.85
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.62
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.4
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.69
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
431705,Potters Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.08
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.19
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,20.7
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
431705,Potters Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.06
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
431705,Potters Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.46
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.87
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.5
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.06
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.69
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
431705,Potters Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.65
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.91
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.21
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.39
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.23
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
431705,Potters Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.04
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
