Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.19
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.56
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.49
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.97
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
431705,Potters Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.01
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.93
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
431705,Potters Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.23
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.64
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.59
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.01
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.12
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
431705,Potters Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.26
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.9
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.11
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.38
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.37
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.6
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.23
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.04
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.81
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
431705,Potters Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.65
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.52
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.5
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.3
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.06
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.97
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.03
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.0
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.87
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
431705,Potters Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.99
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.04
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.2
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.6
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.62
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.24
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.3
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.5
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.94
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.41
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
431705,Potters Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.93
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.5
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.93
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.3
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.26
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.5
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.91
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.81
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.77
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
431705,Potters Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.47
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.44
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.8
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.1
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.74
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.32
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.62
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.0
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.26
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.37
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.07
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
431705,Potters Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.32
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.3
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.9
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.73
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.4
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.94
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.5
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.65
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.93
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.1
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
431705,Potters Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.87
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.36
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.2
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.35
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.3
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.01
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.8
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.24
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.14
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
431705,Potters Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
