Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.13
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.47
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.6
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.42
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.57
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.73
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.57
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
431705,Potters Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.62
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.07
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.55
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.6
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.22
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.09
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.77
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.0
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,20.7
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.89
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.2
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
431705,Potters Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.44
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.95
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.61
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.3
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.75
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.07
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.3
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.9
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.0
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.5
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.81
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.01
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.62
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
431705,Potters Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.94
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.92
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.99
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.3
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.1
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.4
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.94
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.7
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.5
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.6
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.48
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.8
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
431705,Potters Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.89
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.25
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.76
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.2
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.1
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.82
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.62
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.35
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.0
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.2
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.99
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.34
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.73
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
431705,Potters Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.97
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.58
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.51
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.4
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.8
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.13
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.97
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.11
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.0
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.1
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.91
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.57
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.16
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
431705,Potters Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.7
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.1
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.8
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.0
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.6
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.41
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.24
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.04
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.6
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.7
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.7
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.76
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.91
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.83
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
431705,Potters Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.49
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.13
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.79
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.4
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.2
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.55
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.91
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.04
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.7
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.0
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.58
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.46
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.87
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
431705,Potters Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.13
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.67
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.85
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.8
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.2
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.6
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.0
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.69
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.28
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.3
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.0
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,19.9
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.33
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.5
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.59
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
431705,Potters Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.66
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.77
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.45
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.5
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.5
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.6
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.34
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.59
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.2
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.5
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.12
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.24
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.53
