Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
431705,Potters Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.26
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.05
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.82
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.2
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.7
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.8
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.33
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.89
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.19
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.8
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.4
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.0
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,19.7
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.66
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.01
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.26
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
431705,Potters Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.3
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.31
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.18
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.9
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.7
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.55
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.06
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.84
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.9
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.44
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.14
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.25
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
431705,Potters Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.73
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.25
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.75
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.6
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.7
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.0
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.43
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.47
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.62
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.8
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.1
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.74
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.65
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.61
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
431705,Potters Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.88
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.35
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.17
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.4
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.0
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.18
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.42
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.87
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.2
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.8
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.05
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.22
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.42
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
431705,Potters Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.19
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.46
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.19
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.1
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.0
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.46
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.42
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.35
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.2
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.7
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.9
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.98
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.16
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.75
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
431705,Potters Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.24
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.19
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.31
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.4
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.3
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.28
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.93
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.38
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.0
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.9
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.6
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.65
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.35
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.92
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
431705,Potters Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.74
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.7
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.24
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.5
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.7
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.46
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.2
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.01
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.7
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.78
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.1
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.38
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
431705,Potters Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.63
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.08
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.3
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.6
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.27
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.22
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.66
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.7
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.96
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.95
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.71
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
431705,Potters Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.75
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.23
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.33
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.2
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.95
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.21
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.88
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.0
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.1
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.61
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.1
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.15
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
431705,Potters Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.35
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.5
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.98
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.8
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.46
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.88
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.97
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.9
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.5
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
