Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.2
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.76
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
431705,Potters Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.81
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.2
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.13
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.7
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.8
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.28
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.89
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.28
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.8
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.18
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.29
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.34
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
431705,Potters Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.17
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.39
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.98
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.4
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.7
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.01
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.68
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.38
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.54
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
431705,Potters Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.5
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.91
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.5
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.1
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.68
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.08
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.6
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.73
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.54
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
431705,Potters Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.85
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.75
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.7
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.2
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.16
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.3
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.85
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
431705,Potters Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.29
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.1
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.6
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.55
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.06
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.4
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.6
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.54
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
431705,Potters Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.13
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.4
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.24
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.6
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.19
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
431705,Potters Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.55
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.9
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.32
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.19
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.17
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
431705,Potters Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.19
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.94
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.17
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
431705,Potters Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.2
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.86
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,19.7
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
431705,Potters Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.53
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.3
