Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
431705,Potters Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.8
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.7
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.49
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
431705,Potters Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.38
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
431705,Potters Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.92
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.64
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.23
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
431705,Potters Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.49
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.67
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
431705,Potters Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.66
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.8
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.55
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
431705,Potters Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.99
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.14
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.22
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.9
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
431705,Potters Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.58
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.2
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,19.9
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.45
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
431705,Potters Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.16
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
431705,Potters Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.76
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.02
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.1
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.6
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
431705,Potters Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
