Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.82
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.04
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.67
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
431705,Potters Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.91
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.01
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.6
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.97
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.12
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
431705,Potters Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.2
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.2
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.94
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.8
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.6
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.9
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
431705,Potters Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.98
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.75
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.29
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.6
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.26
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
431705,Potters Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.11
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.8
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.33
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.35
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.17
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
431705,Potters Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.77
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.04
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.2
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
431705,Potters Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.81
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.1
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.09
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.2
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.51
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
431705,Potters Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.44
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.73
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.43
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.0
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
431705,Potters Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.41
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.9
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.1
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.64
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.9
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.67
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
431705,Potters Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.69
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.44
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.8
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.25
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.27
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.41
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.99
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.67
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
431705,Potters Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
