Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.1
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.23
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.87
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.43
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
431705,Potters Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.24
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
431705,Potters Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.46
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.8
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.12
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.96
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
431705,Potters Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.21
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.3
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.58
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.8
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.15
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
431705,Potters Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.34
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.33
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.59
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.62
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
431705,Potters Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.51
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.71
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
431705,Potters Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.19
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.58
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.49
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
431705,Potters Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.91
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.2
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.14
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.53
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.91
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.89
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.87
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
431705,Potters Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.5
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.79
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.84
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.1
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.3
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.65
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
431705,Potters Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.16
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.85
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.28
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
