Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.85
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
431705,Potters Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.76
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
431705,Potters Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.78
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.06
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.87
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
431705,Potters Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.84
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.75
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.08
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
431705,Potters Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.95
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.44
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.84
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.7
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.77
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.08
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
431705,Potters Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.45
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.55
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.5
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.56
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.55
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.19
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.53
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
431705,Potters Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.41
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.53
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.7
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.17
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.81
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.5
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.0
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.07
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.29
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
431705,Potters Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.82
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.77
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.44
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.4
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.21
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.58
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.32
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.8
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.9
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.02
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.78
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
431705,Potters Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.87
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.76
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.62
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.64
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.71
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.2
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.73
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
431705,Potters Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.79
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.19
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.1
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.7
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.19
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.29
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.5
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.3
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.16
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.06
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.49
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
431705,Potters Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.32
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.52
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.3
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.27
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.63
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.08
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.2
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.6
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
