Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.94
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.14
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.61
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
431705,Potters Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.6
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.5
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.47
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.25
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.0
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,20.7
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.05
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.99
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.79
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
431705,Potters Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.46
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.84
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.84
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.01
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.2
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.89
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.37
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
431705,Potters Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.82
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.26
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.94
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.7
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.8
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.11
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.93
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.58
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
431705,Potters Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.46
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.06
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.09
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.75
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.44
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.1
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.19
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
431705,Potters Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.27
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.05
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.9
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.24
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.87
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.72
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.7
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.07
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
431705,Potters Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.65
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.16
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.8
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.36
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.03
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.17
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.8
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.21
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.66
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.53
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
431705,Potters Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.6
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.68
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.1
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.9
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.5
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.37
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.33
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.4
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.24
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.12
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.74
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
431705,Potters Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.14
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.22
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.47
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.3
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.14
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.04
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.07
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.4
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.6
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.9
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,68.82
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.78
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
431705,Potters Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.29
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.81
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.82
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.6
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.86
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.76
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.88
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.6
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.36
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,65.67
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.74
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
431705,Potters Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.14
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.6
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.45
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.3
