Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.45
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.27
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.57
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.7
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.4
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.02
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.32
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.96
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
431705,Potters Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.54
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.37
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.76
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.6
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.9
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.11
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.76
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.64
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.0
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.1
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.04
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,64.34
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
431705,Potters Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.7
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.14
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.5
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.5
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.8
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.78
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.39
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
431705,Potters Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.67
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.15
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.13
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.7
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.7
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.01
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.56
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.8
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.22
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,76.03
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
431705,Potters Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.3
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.98
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.19
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.5
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.3
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.25
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.52
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.8
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.82
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,66.18
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
431705,Potters Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.81
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.04
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.8
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.4
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.21
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.32
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.9
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.7
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,67.88
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
431705,Potters Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.18
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.47
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.9
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.0
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.18
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.9
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,56.8
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,68.6
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
431705,Potters Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.41
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,56.63
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,129.2
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.7
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.4
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.03
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.1
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,56.85
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,73.88
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
431705,Potters Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.15
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,55.59
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,147.2
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.1
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.0
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.39
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.68
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.48
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,56.18
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,79.96
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
431705,Potters Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.64
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,54.45
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,128.8
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.9
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.1
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.54
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.13
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.42
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
431705,Potters Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
