Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.59
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,53.32
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,125.8
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.0
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.8
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.87
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.02
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.42
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.7
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,58.59
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,74.05
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
431705,Potters Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.22
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,55.61
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,132.1
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.6
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.0
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.83
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.58
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.9
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.07
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,72.61
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
431705,Potters Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.3
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.35
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,121.1
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.9
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.55
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.97
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.6
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,59.53
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,71.38
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
431705,Potters Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.83
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,58.31
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,140.0
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.9
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.4
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.54
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.09
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.36
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.2
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,61.74
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,81.98
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.92
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
431705,Potters Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.22
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.31
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.98
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,134.0
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.3
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.55
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.08
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.7
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.5
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,58.13
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,71.25
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.01
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
431705,Potters Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.33
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.06
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.2
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.57
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.54
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.9
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,58.89
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,61.03
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
431705,Potters Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.08
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.34
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.9
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.7
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.46
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.7
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.32
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,60.93
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
431705,Potters Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.62
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.96
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.5
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.1
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.3
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.7
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.6
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,60.25
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
431705,Potters Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.11
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.95
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.6
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.0
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.38
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.6
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.5
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,60.86
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,62.88
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
431705,Potters Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.16
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,125.9
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.5
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.7
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.3
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
