Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,56.55
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,66.83
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
431705,Potters Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.73
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.08
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,122.1
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.8
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.52
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.23
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.7
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,57.5
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,67.04
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
431705,Potters Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.6
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.27
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,105.8
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.2
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.03
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.86
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.0
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.92
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,68.65
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
431705,Potters Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.56
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.96
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,99.1
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.8
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,39.49
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.06
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.3
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.58
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,61.57
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
431705,Potters Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.18
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.6
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.0
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.6
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.7
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,46.51
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.66
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,101.6
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,191.9
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,74.42
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,61.88
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
431705,Potters Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.55
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,53.46
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,124.1
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.4
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.0
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.8
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.65
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,91.7
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.5
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,68.34
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,66.85
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
431705,Potters Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.19
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.98
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,120.0
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.9
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.9
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,42.35
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,87.6
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.0
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,68.7
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,68.45
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
431705,Potters Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.18
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.86
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,117.6
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.4
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.9
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,45.15
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.96
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,100.4
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.8
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,76.46
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,69.59
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
431705,Potters Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.6
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.13
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.62
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.8
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.4
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.3
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,44.72
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,100.4
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,185.3
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,74.57
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,64.44
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
431705,Potters Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.03
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.37
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,105.9
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.8
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.3
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,49.0
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,112.7
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,203.5
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,76.14
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,65.83
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
431705,Potters Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.52
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.77
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,129.1
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.7
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,50.71
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,114.0
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,210.0
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
