Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,79.04
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,75.54
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
431705,Potters Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.58
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,58.65
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,133.6
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.1
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,49.99
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.11
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,112.7
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,206.9
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,74.67
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,74.48
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
431705,Potters Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.49
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,55.25
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,126.4
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.6
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.8
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,50.22
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,125.4
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,208.9
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,20.7
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,78.42
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,68.45
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.25
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
431705,Potters Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.84
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.33
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.19
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.5
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.1
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,48.28
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.33
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,107.5
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,200.0
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,75.36
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,55.77
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
431705,Potters Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.54
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.74
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.7
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.6
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.8
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,50.64
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.09
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,103.6
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,209.9
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,76.5
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,56.74
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
431705,Potters Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.99
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.35
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.2
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.7
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,50.61
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.06
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,107.8
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,210.5
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,81.34
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.49
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
431705,Potters Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.12
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.19
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.3
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.6
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.1
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,45.88
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.57
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,97.4
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,191.0
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,74.39
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.56
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
431705,Potters Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.0
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.38
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.5
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.7
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,48.37
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.42
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,97.4
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,202.8
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,77.88
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,61.24
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
431705,Potters Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.68
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.65
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.4
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.3
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.1
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,50.26
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.92
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,103.3
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,210.1
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,78.41
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,66.67
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
431705,Potters Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.51
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.19
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.99
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,143.7
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.8
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,243.0
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,48.97
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.52
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,99.8
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,204.5
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,76.05
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,77.84
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
431705,Potters Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.81
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,61.29
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,151.1
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.0
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,47.23
