Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.82
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,98.3
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,197.4
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,76.63
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,80.28
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
431705,Potters Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.42
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,53.66
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.88
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,126.8
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.6
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.7
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,45.0
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.3
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.39
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,90.3
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,187.5
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,68.59
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,73.83
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,144.1
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
431705,Potters Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.92
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.7
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,45.04
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.74
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.2
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,62.79
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,67.61
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
431705,Potters Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.48
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.4
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,42.32
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.3
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.8
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,20.7
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,64.15
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,64.91
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
431705,Potters Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.88
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.3
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.5
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,38.36
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.7
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.66
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.15
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
431705,Potters Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.11
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.78
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.11
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.32
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.2
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.18
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.2
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
431705,Potters Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.28
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.2
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.5
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.27
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.26
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.3
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,53.16
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.42
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
431705,Potters Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.15
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.36
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.47
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.63
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.81
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
431705,Potters Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.0
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.2
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.68
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,19.9
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.21
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.45
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
431705,Potters Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.73
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.7
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.58
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.7
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
431705,Potters Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
