Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.83
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.84
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.1
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.13
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.29
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
431705,Potters Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.87
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.91
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.22
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
431705,Potters Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.42
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.3
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.58
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.9
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.66
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.89
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
431705,Potters Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.61
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.12
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.83
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.26
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.77
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.34
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
431705,Potters Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.36
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.08
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.67
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.01
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.05
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.41
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.21
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
431705,Potters Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.09
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.85
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,20.7
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.94
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
431705,Potters Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.45
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.62
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.55
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.31
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.8
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.72
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
431705,Potters Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.25
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.47
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.39
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.12
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.0
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.5
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.45
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
431705,Potters Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.61
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.27
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.61
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.51
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.48
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.2
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.7
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.19
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.73
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.61
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
431705,Potters Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.61
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.64
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.6
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.75
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.97
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.4
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.98
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
