Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
431705,Potters Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.05
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.66
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.96
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.57
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.09
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.6
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.9
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.8
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.62
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.13
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
431705,Potters Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.05
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.88
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.5
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.05
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.54
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.5
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.2
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.2
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.76
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.84
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
431705,Potters Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.33
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.54
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.7
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.61
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.66
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.14
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.8
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.3
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.42
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.25
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.77
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
431705,Potters Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.48
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.92
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.27
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.5
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.5
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.22
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.25
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.55
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.9
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.2
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.3
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.86
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.19
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
431705,Potters Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.01
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.43
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.2
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.1
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.32
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.94
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.56
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.2
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.6
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.43
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.19
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.21
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
431705,Potters Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.54
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.3
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.6
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.47
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.22
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.85
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.4
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.0
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.52
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.96
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.45
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
431705,Potters Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.57
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.59
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.3
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.4
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.11
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.11
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.79
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.3
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.85
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.47
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
431705,Potters Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.94
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.16
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.52
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.9
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.77
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.15
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.95
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.9
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.1
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.52
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.13
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.43
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
431705,Potters Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.42
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.84
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.93
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.6
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.1
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.6
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.01
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.82
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.98
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.2
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.8
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.08
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.97
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.09
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
431705,Potters Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.32
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.0
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.75
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.0
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.6
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.5
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.91
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.05
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.06
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.2
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.0
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
