Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.4
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.61
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.32
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
431705,Potters Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.02
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.98
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.85
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.2
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.9
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.25
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.69
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.1
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.0
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.6
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.7
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.16
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.2
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.58
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
431705,Potters Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.97
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.6
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.61
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.5
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.9
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.2
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.4
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.63
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.03
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.21
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.5
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.5
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.5
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.39
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.75
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.89
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
431705,Potters Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.74
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.13
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.48
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.7
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.1
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.0
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.79
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.86
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.66
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.1
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.6
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.7
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.83
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.95
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.74
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
431705,Potters Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.96
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.64
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.37
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.2
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.9
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.1
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.3
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.91
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.8
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.44
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.4
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.9
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,20.7
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.69
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,84.47
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.39
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
431705,Potters Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.1
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.5
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,47.64
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,102.6
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.9
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.7
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.04
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.4
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.99
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.7
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.08
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.98
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.72
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
431705,Potters Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.84
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.39
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.68
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.0
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.1
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.85
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.32
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.67
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.4
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.8
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.02
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.43
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.82
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
431705,Potters Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.5
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.26
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.08
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.8
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.6
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.5
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.34
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.67
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.85
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.9
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.3
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.1
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.77
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.24
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.07
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
431705,Potters Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.81
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.84
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.13
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.4
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.1
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.3
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.39
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.03
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.64
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.6
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.9
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.7
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.88
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.48
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.33
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
431705,Potters Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.03
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.29
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.93
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.5
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.3
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.7
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.98
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.74
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.21
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.2
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.2
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.67
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.27
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.79
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
431705,Potters Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.91
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.62
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.45
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.1
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.3
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.0
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.54
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.61
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.43
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.7
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.7
