Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.8
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.5
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.14
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.82
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
431705,Potters Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.81
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.67
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.37
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.3
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.2
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.5
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.19
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.47
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.68
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.0
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.1
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.5
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.63
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.39
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.17
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
431705,Potters Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.53
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.99
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.01
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.9
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.3
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.9
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.9
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.98
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.78
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.8
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.7
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.1
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.49
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.14
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.23
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
431705,Potters Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.88
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.98
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.82
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.5
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.4
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.3
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.85
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.95
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.39
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.8
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.7
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.91
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.73
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.44
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
431705,Potters Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.8
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.81
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.93
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.2
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.9
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.7
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,39.92
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.49
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.97
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.9
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.41
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.8
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.39
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
431705,Potters Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.86
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.14
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.78
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.5
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.7
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.9
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,39.96
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.15
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.9
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.7
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.78
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.72
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.64
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
431705,Potters Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.86
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.29
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.04
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.0
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.9
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.83
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.31
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.36
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.0
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.6
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.13
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.76
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.67
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
431705,Potters Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.01
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.67
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.4
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.8
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.77
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.84
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.71
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.1
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.7
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.71
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.73
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
431705,Potters Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.56
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.1
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.4
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.6
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.38
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.86
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.3
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.99
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
431705,Potters Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.14
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.42
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.1
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.0
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.35
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.18
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.75
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.3
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.27
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.05
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.42
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
431705,Potters Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.94
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
