Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.1
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.0
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.55
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.36
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.04
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
431705,Potters Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.13
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.3
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.75
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.04
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.0
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.8
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.8
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.39
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
431705,Potters Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.36
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.9
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.62
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.6
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.44
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.98
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.73
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
431705,Potters Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.73
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.7
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.37
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.6
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.3
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.83
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
431705,Potters Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.25
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.62
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.9
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.76
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.13
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.2
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.48
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.95
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
431705,Potters Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.53
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.58
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.99
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.7
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.4
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.26
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
431705,Potters Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.05
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.9
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.46
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.32
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,20.7
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.94
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
431705,Potters Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.62
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.2
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.02
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.8
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.52
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,20.7
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.04
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.49
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
431705,Potters Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.77
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.4
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.89
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.33
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.4
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.36
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.31
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
431705,Potters Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.36
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.9
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.99
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.43
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.71
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
431705,Potters Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
