Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.17
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.8
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.99
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.91
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
431705,Potters Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.17
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.65
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.9
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.4
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.72
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.41
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.43
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
431705,Potters Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.38
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.8
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.78
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.56
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
431705,Potters Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.36
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
431705,Potters Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.43
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.36
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.8
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.16
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.42
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.84
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
431705,Potters Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.19
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.66
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.9
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.62
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.94
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.2
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.12
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.15
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
431705,Potters Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.39
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.19
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.6
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.0
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.0
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,40.49
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.78
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.3
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.7
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.65
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.07
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.87
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
431705,Potters Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.07
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.3
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.6
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.69
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.31
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.8
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.6
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.66
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.07
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
431705,Potters Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.03
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.03
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.7
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.2
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.45
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.88
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.8
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.77
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.2
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
431705,Potters Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.18
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.74
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.5
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.66
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.3
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
