Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.86
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.93
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
431705,Potters Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.6
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.72
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.4
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.5
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.99
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.21
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.29
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.1
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.35
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.71
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.09
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
431705,Potters Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.55
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.97
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.2
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.35
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.79
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.8
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.89
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.46
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.11
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
431705,Potters Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.68
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.49
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.2
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.92
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.55
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.76
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.8
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.55
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.04
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.31
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
431705,Potters Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.52
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.93
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.05
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.2
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.5
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,38.99
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.15
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.3
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.1
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.91
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.09
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.25
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
431705,Potters Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.06
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.69
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.3
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.0
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.44
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.12
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.6
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.82
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.97
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.17
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
431705,Potters Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.03
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.02
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.9
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.63
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.2
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.3
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.3
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.39
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.12
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
431705,Potters Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.59
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.0
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.6
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.8
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.75
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.25
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.91
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.4
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.8
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.05
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.69
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
431705,Potters Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.5
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.26
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.9
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.0
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.06
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.97
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.22
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.4
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.4
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.77
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.53
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
431705,Potters Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.21
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.88
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.58
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.1
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.36
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.24
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.8
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.3
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
431705,Potters Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.7
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.13
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.5
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.1
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.04
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.86
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.78
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
