Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.52
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.97
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
431705,Potters Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.59
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.83
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.8
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.9
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.89
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.09
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.29
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.95
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
431705,Potters Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.61
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.83
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.9
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.92
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.22
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
431705,Potters Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.05
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.87
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.5
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.44
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.14
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.83
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
431705,Potters Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.98
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.34
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.9
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.27
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.62
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.03
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
431705,Potters Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.87
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.88
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.8
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.94
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.87
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
431705,Potters Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.07
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.2
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.85
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.98
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.49
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
431705,Potters Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.33
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.67
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.2
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.79
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.47
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.8
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.59
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
431705,Potters Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.08
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.37
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.98
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.4
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.46
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
431705,Potters Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.2
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.54
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.09
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.59
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.54
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.59
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.77
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.06
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
431705,Potters Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.37
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.2
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.52
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
