Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.64
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.24
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.14
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.8
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.0
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.58
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.64
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
431705,Potters Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.64
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.96
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.8
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.89
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.87
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.43
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.0
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.6
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.8
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.02
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.93
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
431705,Potters Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.74
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.69
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.3
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.1
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.59
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.38
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.83
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.8
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.12
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.46
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
431705,Potters Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.25
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.27
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.5
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.68
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.29
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.72
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.0
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.85
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
431705,Potters Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.08
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.66
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.6
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.8
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.49
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.89
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.1
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.5
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.39
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.28
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.67
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
431705,Potters Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.25
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.39
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.9
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.09
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.5
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.9
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.9
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.22
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.82
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
431705,Potters Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.08
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.49
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.5
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.3
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.06
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.84
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.3
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.17
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
431705,Potters Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.2
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.89
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.3
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.03
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.03
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.44
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.5
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.8
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
431705,Potters Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.5
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.62
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.53
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.1
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.9
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.6
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.12
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.89
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.0
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.8
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.12
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.83
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.6
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
431705,Potters Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.1
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.15
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.9
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.63
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.95
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.9
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.38
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.66
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.89
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
431705,Potters Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
