Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.43
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.75
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.81
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.12
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.72
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.6
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.51
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.03
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.61
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
431705,Potters Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.84
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.89
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.3
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.31
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.75
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.0
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.97
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.77
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
431705,Potters Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.68
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.17
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.99
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.8
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.4
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.24
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.77
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.22
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.9
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.8
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.4
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.52
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.6
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.27
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
431705,Potters Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.37
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.4
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.38
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.0
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.14
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.73
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.72
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.6
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.99
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.18
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
431705,Potters Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.5
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.61
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.13
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.2
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.1
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.77
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.33
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.8
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.6
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.83
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
431705,Potters Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.88
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.57
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.45
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.8
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.22
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.71
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.7
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.36
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.07
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
431705,Potters Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.35
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.91
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.1
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.7
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.88
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.13
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.64
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.2
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.49
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.14
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.78
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
431705,Potters Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.5
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.86
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.5
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.56
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.79
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.05
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.3
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.8
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.46
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.6
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
431705,Potters Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.74
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.5
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.95
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.93
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.4
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,53.07
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.75
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
431705,Potters Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.87
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.82
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.22
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.7
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.1
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.55
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.5
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.62
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,68.16
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
