Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
431705,Potters Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.71
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.66
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.18
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.5
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.82
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.9
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.92
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.65
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
431705,Potters Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.23
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.14
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.59
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.9
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,42.18
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.41
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.3
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.35
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.35
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.24
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
431705,Potters Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.31
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.54
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.1
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.2
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,39.99
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.49
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.3
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.27
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,67.11
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
431705,Potters Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.38
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.42
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.5
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.88
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.7
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.5
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,21.6
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.52
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,70.12
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
431705,Potters Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.24
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,55.24
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.47
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,124.2
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.9
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.52
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.5
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.0
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,59.94
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,81.57
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
431705,Potters Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.35
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.52
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,154.7
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,243.2
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.09
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.59
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.6
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,59.73
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,82.06
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
431705,Potters Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,62.78
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,157.3
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.1
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.96
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.7
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.0
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,59.59
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,79.89
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
431705,Potters Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.06
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.76
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,148.7
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.5
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.8
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.46
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,81.6
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.3
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,63.46
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,77.96
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,174.5
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
431705,Potters Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.09
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.22
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,147.4
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.3
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.76
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.9
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.1
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,80.1
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,174.8
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
431705,Potters Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.05
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,57.99
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,144.1
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.7
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.78
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.88
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.6
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
