Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,61.62
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,79.82
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
431705,Potters Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.9
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.45
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,154.1
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.7
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.9
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.47
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.3
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,61.51
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,79.91
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
431705,Potters Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.65
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.89
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.48
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,131.7
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.5
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.76
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.0
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,57.15
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,71.26
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
431705,Potters Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.76
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.63
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,108.4
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.3
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.2
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,42.02
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,95.0
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.0
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,63.17
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,64.7
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
431705,Potters Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.49
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.51
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,119.5
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.4
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.55
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,88.0
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.1
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,61.39
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,67.17
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
431705,Potters Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.77
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.37
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,113.7
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.2
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.41
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.4
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.3
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,57.64
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,65.03
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
431705,Potters Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.6
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.34
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.5
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.83
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.4
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,60.98
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,63.11
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
431705,Potters Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.14
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,105.8
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.3
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,43.86
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.4
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,180.5
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.96
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,67.17
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
431705,Potters Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.5
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.6
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.2
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,40.48
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,89.3
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.1
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,21.5
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,57.04
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,60.06
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
431705,Potters Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.59
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.23
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,99.7
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.7
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,41.72
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.27
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,89.8
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.7
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,62.13
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,62.02
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
431705,Potters Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.72
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,49.08
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,111.0
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.5
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,45.61
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,101.9
