Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,187.9
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,21.4
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,64.54
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,61.14
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
431705,Potters Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.23
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.54
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.88
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,110.4
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.5
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,52.57
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.95
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,114.7
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,214.6
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,74.63
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,66.25
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
431705,Potters Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.04
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.59
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.9
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.8
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,51.92
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.74
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,114.6
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,212.7
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,21.3
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,74.13
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,65.68
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
431705,Potters Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.2
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,52.2
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.1
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.7
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,55.93
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.4
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,122.2
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,229.3
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,21.2
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,77.3
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,69.03
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
431705,Potters Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.01
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.77
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,115.6
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.9
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.1
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,59.94
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,139.0
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,246.3
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,21.1
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,87.66
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,73.8
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
431705,Potters Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.46
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.29
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,102.0
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.0
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.3
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,53.74
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,121.8
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,221.2
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,21.0
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,79.28
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,66.03
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.86
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
431705,Potters Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.01
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,53.04
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,107.7
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.7
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.3
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,56.77
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,131.3
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,234.0
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,20.9
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,85.3
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,69.07
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
431705,Potters Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.07
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.53
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,124.3
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.5
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.8
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,58.08
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.07
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,139.0
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,239.9
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,20.8
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,84.66
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,74.69
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
431705,Potters Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.47
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,59.8
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,136.1
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.3
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.1
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,56.13
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,122.7
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,232.1
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,20.6
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,81.04
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,80.05
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
431705,Potters Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.93
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,54.69
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,124.4
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.1
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.3
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,51.38
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.52
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,111.0
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,212.4
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,78.73
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,75.75
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
431705,Potters Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.67
