Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.65
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.8
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.6
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,52.46
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,113.0
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,216.4
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,20.5
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,77.51
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.83
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
431705,Potters Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.72
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.42
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.53
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.7
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.4
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.6
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,52.01
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.13
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,112.6
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,214.5
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,79.39
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,59.06
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.53
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
431705,Potters Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.1
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.27
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.98
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.2
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.0
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.3
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,52.72
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.34
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,113.9
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,217.9
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,81.05
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.05
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
431705,Potters Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.35
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.18
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.7
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.3
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.0
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,55.05
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.01
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,120.2
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,227.7
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,82.68
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.11
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
431705,Potters Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.65
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.63
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.1
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.8
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,58.32
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.27
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,122.1
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,241.4
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,83.65
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.21
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
431705,Potters Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.84
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.31
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.4
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.3
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,54.29
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.69
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,107.1
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,224.2
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,80.07
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,64.29
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.05
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
431705,Potters Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.77
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,57.25
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,132.3
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.2
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,52.38
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.97
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,113.3
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,216.2
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,78.73
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,73.38
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
431705,Potters Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.43
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,55.35
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,126.2
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.3
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,48.52
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.24
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,103.6
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,200.6
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,75.29
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,73.64
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
431705,Potters Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.95
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,48.84
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,112.4
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.2
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,46.18
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,94.3
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,190.7
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,67.73
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,66.37
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
431705,Potters Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.48
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,100.9
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.4
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,41.72
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.8
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.09
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,62.73
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
431705,Potters Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
