Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.68
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.6
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.42
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.0
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,61.93
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,67.12
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
431705,Potters Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.61
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.7
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.04
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.0
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.02
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.17
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
431705,Potters Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.36
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.58
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.84
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.0
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.44
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
431705,Potters Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.94
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.02
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.7
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.37
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.36
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.2
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.93
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.44
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
431705,Potters Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.07
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.82
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.53
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.27
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.2
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,19.7
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.58
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
431705,Potters Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.27
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.56
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.0
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.81
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.56
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
431705,Potters Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.78
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.57
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,19.9
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
431705,Potters Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.11
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.5
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.2
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.56
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
431705,Potters Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.51
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.79
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.69
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.9
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.9
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.71
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.72
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
431705,Potters Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.11
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.89
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.71
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.65
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.7
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.8
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
