Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.6
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.36
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
431705,Potters Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.6
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.26
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.59
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.54
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.46
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.71
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
431705,Potters Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.65
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.02
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.58
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.03
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.91
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.83
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
431705,Potters Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.5
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.8
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.47
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.84
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.38
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
431705,Potters Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.56
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.47
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.44
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
431705,Potters Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.66
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.6
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.15
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.07
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.12
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.7
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
431705,Potters Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.78
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.86
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.72
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.6
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.57
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.2
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.62
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
431705,Potters Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.06
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.68
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.1
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.88
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.11
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.18
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.48
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.77
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
431705,Potters Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.53
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.57
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.02
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.56
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.5
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.97
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.93
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
431705,Potters Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.74
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.76
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.35
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.6
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.0
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.72
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.38
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.99
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.0
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.5
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.48
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.37
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.21
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
431705,Potters Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.86
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.95
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.56
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.1
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.8
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.2
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.28
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.68
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.18
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.6
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
