Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.18
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.19
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.95
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
431705,Potters Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.41
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.17
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.62
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.7
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.3
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.02
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.76
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.98
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.0
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.25
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.06
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.42
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
431705,Potters Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.78
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.1
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.21
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.4
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.8
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.57
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.21
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.6
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.45
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.69
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
431705,Potters Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.45
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.76
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.81
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.7
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.4
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.8
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.59
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.36
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.9
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,20.4
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.81
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.34
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.48
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
431705,Potters Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.15
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,129.2
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.1
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.91
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.35
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.9
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.1
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.01
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.87
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.41
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
431705,Potters Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.96
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.92
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,125.4
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.4
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.2
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.81
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.66
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.96
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.8
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,20.3
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.42
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.25
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.63
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
431705,Potters Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.2
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.52
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.86
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.81
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.6
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.1
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.02
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.12
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.38
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.7
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.3
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,20.2
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.7
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.11
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.02
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
431705,Potters Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.21
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.07
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.3
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.8
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.9
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.59
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.25
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.31
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.4
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.3
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,20.1
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.02
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.27
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.01
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
431705,Potters Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.38
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.2
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.16
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.0
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.9
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,47.24
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.89
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.03
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,197.1
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.6
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.2
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,20.0
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.82
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.14
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.01
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
431705,Potters Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.45
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.86
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.41
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.3
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.5
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.4
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.44
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.93
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.92
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.4
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.6
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.7
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,19.9
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.48
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.25
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.72
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
431705,Potters Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.58
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.62
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.54
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.4
