Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.0
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.21
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.34
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.69
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.7
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.9
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.6
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,19.9
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.06
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.05
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.18
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
431705,Potters Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.7
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.95
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.68
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.7
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.0
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.58
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.07
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.35
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.1
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.62
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.97
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.8
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
431705,Potters Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.53
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.98
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.4
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.2
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.3
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.41
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.25
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.39
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.9
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,19.7
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.48
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.41
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.43
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
431705,Potters Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.58
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.6
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.21
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.8
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.3
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.41
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.95
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.91
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.6
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.5
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.6
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.77
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.69
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.15
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
431705,Potters Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.85
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.78
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.29
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.0
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.7
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.5
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.21
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.06
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.23
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.8
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.0
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.1
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.96
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.57
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.3
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
431705,Potters Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.98
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.13
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.8
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.3
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.4
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.56
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.39
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.11
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.5
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.7
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.0
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.36
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.66
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.07
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
431705,Potters Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.24
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.13
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.16
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.9
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.6
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.59
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.72
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.83
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.2
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.5
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.51
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.63
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.44
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
431705,Potters Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.92
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.59
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.57
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.8
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.3
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.15
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.15
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,39.23
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.5
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.7
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.8
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.53
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.51
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.58
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
431705,Potters Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.23
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.85
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.57
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.7
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.5
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.7
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.99
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.85
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.76
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.7
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.8
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.5
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.44
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.69
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.48
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
431705,Potters Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.8
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.23
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.83
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.1
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.2
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.82
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.88
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.09
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.7
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.5
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.92
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.21
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.6
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
431705,Potters Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
