Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.06
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.74
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.75
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.7
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.1
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.43
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.59
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.34
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.9
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.2
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.1
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.04
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.43
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.37
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
431705,Potters Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.32
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.27
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.65
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.5
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.7
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.3
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.7
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.66
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.74
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.7
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.7
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.1
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.85
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.57
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.29
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
431705,Potters Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.94
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.83
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.24
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.0
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.4
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.2
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.32
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.95
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.27
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.9
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.4
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.96
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.92
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.04
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
431705,Potters Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.03
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.04
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.3
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.7
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.8
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.3
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.81
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.17
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.46
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.4
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.0
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.56
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.4
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.74
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
431705,Potters Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.08
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.42
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.2
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.9
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.1
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.31
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.53
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.8
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.2
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.1
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.8
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,18.7
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.22
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.23
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.04
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
431705,Potters Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.42
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.38
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.55
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.4
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.5
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.64
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.99
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.41
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.0
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.1
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.6
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,18.6
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.83
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.53
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.76
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
431705,Potters Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.07
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.02
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.8
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.9
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.44
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.48
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.16
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.8
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.1
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.4
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,18.6
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.53
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.21
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.83
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
431705,Potters Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.98
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.63
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.2
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.7
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.35
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.12
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.69
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.7
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,18.6
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.37
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.1
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.33
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
431705,Potters Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.75
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.24
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.6
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.1
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.5
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.09
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.44
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.8
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.2
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.3
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,18.6
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.24
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.51
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
431705,Potters Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.99
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.45
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.3
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.52
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.05
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.6
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.4
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.4
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.2
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,18.6
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
