Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.1
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.89
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
431705,Potters Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.27
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.99
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.5
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.28
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.99
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.98
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.9
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,18.6
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.14
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.06
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.65
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
431705,Potters Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.35
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.11
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.6
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.93
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.04
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.66
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.3
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.5
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,18.6
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.14
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.49
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.53
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
431705,Potters Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.26
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.85
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.83
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.19
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.7
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.4
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,18.6
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.32
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
431705,Potters Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.65
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.69
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.1
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.26
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.67
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.75
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.3
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,18.6
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.45
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
431705,Potters Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.24
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.51
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.86
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.32
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.3
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,18.6
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.24
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.67
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
431705,Potters Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.69
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.72
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.7
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.01
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.0
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,18.6
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.56
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.72
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
431705,Potters Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.17
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.07
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.47
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.4
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.83
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.44
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,18.7
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.86
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
431705,Potters Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.01
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.21
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.4
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.84
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,18.7
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.96
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
431705,Potters Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.09
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.75
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.55
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.43
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,18.7
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.26
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.87
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
431705,Potters Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.92
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.63
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.96
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
