Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,18.7
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
431705,Potters Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.56
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.69
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.24
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,18.7
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
431705,Potters Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.01
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.88
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.79
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
431705,Potters Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.82
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.4
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.14
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.71
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.81
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
431705,Potters Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.97
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.68
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.2
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.21
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
431705,Potters Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.38
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.36
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.7
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.33
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.74
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.3
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.02
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.96
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
431705,Potters Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.84
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.82
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.5
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.31
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.7
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.77
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.13
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
431705,Potters Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.69
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.57
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.7
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.35
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.83
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
431705,Potters Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.57
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.28
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.6
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.5
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.93
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.3
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.58
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.76
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
431705,Potters Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.6
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.78
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.4
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.7
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.04
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.0
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.61
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.41
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
431705,Potters Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.18
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.81
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.1
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.8
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.7
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.5
