Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.62
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.8
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.75
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.73
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
431705,Potters Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.87
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.5
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,38.67
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.9
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.47
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.45
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.27
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
431705,Potters Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.92
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.7
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,40.4
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.7
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.08
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
431705,Potters Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.22
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.4
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.6
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.63
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.8
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.5
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.7
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.39
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
431705,Potters Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.11
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.91
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.09
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.1
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.6
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.01
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.14
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.43
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.35
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
431705,Potters Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.1
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.47
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.74
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.31
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.5
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.8
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.89
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
431705,Potters Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.34
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.26
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.75
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.27
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
431705,Potters Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.83
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.39
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.2
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.16
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.79
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
431705,Potters Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.02
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.15
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.85
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.86
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.72
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
431705,Potters Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.01
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.29
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.07
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.22
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
431705,Potters Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
