Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.43
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.86
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.09
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.05
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.82
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
431705,Potters Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.28
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.91
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.06
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
431705,Potters Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.67
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.28
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.13
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.65
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
431705,Potters Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.43
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.76
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.7
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.36
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.9
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
431705,Potters Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.85
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.11
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.9
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.3
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.98
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.93
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.37
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.68
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.52
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
431705,Potters Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.47
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.59
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.2
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.8
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.6
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.82
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.9
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.4
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.65
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
431705,Potters Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.7
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.96
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.4
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.61
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.1
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.3
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.85
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.74
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
431705,Potters Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.44
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.82
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.9
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.53
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.6
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.79
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.66
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
431705,Potters Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.17
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.75
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.88
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.2
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.9
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.7
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.1
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.96
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.46
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.77
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.67
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
431705,Potters Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.68
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.15
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.2
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.57
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.55
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.4
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.32
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.03
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
