Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.12
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.91
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.0
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.51
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.97
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.76
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.2
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.0
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.54
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.17
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.52
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
431705,Potters Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.84
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.93
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.56
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.5
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.94
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.43
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.48
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.9
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.6
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.42
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.22
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
431705,Potters Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.79
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.3
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.11
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.7
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.46
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.44
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.82
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.3
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.8
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.76
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.2
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
431705,Potters Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.31
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.51
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.91
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.31
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.92
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.5
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.7
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.45
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.67
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.2
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
431705,Potters Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.09
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.03
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.42
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.7
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,41.51
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.74
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.09
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.4
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.4
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.46
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.71
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.86
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
431705,Potters Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.31
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.92
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.3
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.97
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.05
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.57
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.5
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.1
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.4
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.33
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.89
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.79
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
431705,Potters Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.82
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.16
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.7
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.7
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.57
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.7
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.31
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.3
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.8
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.76
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.57
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
431705,Potters Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.38
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.98
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.38
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.1
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.9
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,38.77
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.4
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.8
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.42
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.63
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
431705,Potters Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.94
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.47
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.48
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.71
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.65
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.35
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.6
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.6
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.45
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.15
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
431705,Potters Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.87
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.93
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.7
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.6
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.8
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.99
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.21
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.28
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.6
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.6
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
