Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.24
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.21
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.32
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
431705,Potters Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.31
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.29
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.7
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.16
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.02
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.85
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.3
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.8
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.18
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.41
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.66
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
431705,Potters Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.26
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.29
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.12
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.2
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.4
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.0
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.19
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.07
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.2
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.6
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.63
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.51
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.53
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
431705,Potters Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.57
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.97
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.53
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.2
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.5
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.72
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.15
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.8
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.3
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.91
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.55
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.92
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
431705,Potters Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.2
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.45
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.18
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.5
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,39.6
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.25
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.84
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.6
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.41
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,62.4
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
431705,Potters Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.33
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.95
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.77
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.6
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.9
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.3
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.72
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.8
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.23
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,70.68
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.05
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
431705,Potters Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.3
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.91
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.11
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.2
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.27
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.81
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.4
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.9
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.19
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,66.76
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.36
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
431705,Potters Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.54
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.83
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.58
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.5
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.8
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.99
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.13
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.0
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.94
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,70.06
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
431705,Potters Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.24
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.78
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.71
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.4
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,38.21
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.17
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.0
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.9
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.85
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,74.01
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
431705,Potters Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.34
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.04
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.09
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.6
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.4
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.1
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,40.67
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.6
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,65.05
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,74.51
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
431705,Potters Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.47
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,55.47
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.22
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,126.4
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.0
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,41.13
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.0
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
