Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.24
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,77.79
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
431705,Potters Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.16
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.82
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.91
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,132.2
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.3
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,42.86
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.46
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,91.6
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.8
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,65.4
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,86.98
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,174.2
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
431705,Potters Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.39
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,54.69
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.91
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,126.4
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.7
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,45.9
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.01
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,91.0
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,191.2
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,69.02
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,80.67
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
431705,Potters Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.61
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,57.51
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,146.3
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.1
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.7
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,46.6
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.13
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,97.1
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,194.1
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,70.42
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,83.65
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,188.7
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
431705,Potters Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.42
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.91
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,120.9
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.2
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,43.12
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,86.6
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.9
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,69.62
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,76.48
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
431705,Potters Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.63
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,54.56
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,126.7
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.7
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.6
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,42.98
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.52
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,88.7
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.8
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,65.83
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,78.05
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
431705,Potters Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.25
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.86
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.3
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.1
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,45.76
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.13
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,91.2
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.0
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,70.58
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,77.2
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
431705,Potters Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.88
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.94
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,111.9
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.9
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,41.24
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.85
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.2
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,62.65
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,73.88
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
431705,Potters Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.18
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,56.02
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,133.5
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.5
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,41.08
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.0
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.05
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,77.16
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
431705,Potters Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.35
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.41
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.93
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,125.2
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.6
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,41.82
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.06
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.2
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.49
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,75.25
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
431705,Potters Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.05
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.58
