Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.1
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.3
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.69
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,80.1
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.2
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,56.75
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.52
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
431705,Potters Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.79
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.58
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,105.0
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.4
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,43.37
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,87.2
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.0
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,60.73
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,63.28
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
431705,Potters Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.39
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.7
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.6
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.2
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,50.74
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.65
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,100.7
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,207.7
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,71.12
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,65.2
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
431705,Potters Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.53
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.22
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.5
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.4
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,51.37
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.73
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,97.5
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,209.9
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,71.21
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,64.87
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
431705,Potters Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.05
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.64
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.91
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.8
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,46.43
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,93.9
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.8
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,67.9
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,59.7
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
431705,Potters Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.38
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.68
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,92.2
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.1
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,47.15
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.32
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.22
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,100.2
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,193.1
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,19.7
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,70.05
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,62.07
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
431705,Potters Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.26
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.08
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.56
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.2
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.0
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.2
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,55.13
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.6
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,106.7
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,227.0
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,78.69
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,73.32
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.31
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
431705,Potters Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.7
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.68
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.11
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.2
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.4
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,55.7
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.01
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.24
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,111.2
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,229.6
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,69.2
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.66
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
431705,Potters Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.71
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.62
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.0
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.2
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,51.34
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.5
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,102.0
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,211.8
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,74.16
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,67.19
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
431705,Potters Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.14
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.22
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,92.8
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.7
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.6
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,48.6
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.54
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,92.8
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,200.5
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,73.55
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,65.72
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
431705,Potters Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
