Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.63
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,50.67
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,109.9
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.9
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.2
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,51.13
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.78
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,98.0
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,211.2
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,77.98
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,73.92
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
431705,Potters Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.32
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.0
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.7
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.7
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.6
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,53.79
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.44
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,113.7
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,222.3
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,77.88
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,70.24
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
431705,Potters Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.24
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.62
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.82
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.5
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.4
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.4
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,56.01
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.24
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,120.7
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,231.7
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,82.05
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,71.05
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
431705,Potters Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.53
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.28
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.99
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,99.0
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.5
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.2
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,54.47
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.7
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,109.7
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,225.4
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,82.8
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,74.78
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
431705,Potters Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.2
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,55.73
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.98
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,124.3
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.9
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,56.31
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.48
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,115.9
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,233.2
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,79.64
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,78.12
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
431705,Potters Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.43
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.66
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.29
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,113.5
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.5
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.6
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,57.7
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.92
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.69
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,123.7
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,239.2
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,85.73
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,79.03
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.49
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
431705,Potters Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.51
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.63
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.3
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.2
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,54.13
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,117.5
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,224.6
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,78.1
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,71.33
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
431705,Potters Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.08
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.3
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.0
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,56.57
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.83
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.64
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,118.9
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,234.9
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,81.01
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.92
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
431705,Potters Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.58
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.58
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.8
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,63.12
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.48
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,137.2
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,261.3
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,89.37
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,60.14
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.2
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
431705,Potters Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.19
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.94
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.4
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.4
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,58.12
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.09
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,119.7
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,241.0
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
