Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,83.84
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.64
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.22
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
431705,Potters Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.01
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.15
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.0
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.7
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,51.78
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.64
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,103.2
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,215.2
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.79
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.16
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
431705,Potters Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.27
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.85
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.8
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.3
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,53.94
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.55
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,107.4
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,224.9
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,83.46
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,69.25
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
431705,Potters Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.7
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.15
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.3
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.3
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.8
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,52.85
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.48
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,106.1
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,220.3
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,80.18
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,62.02
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
431705,Potters Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.86
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,55.05
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,120.7
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.1
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.9
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,55.61
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.83
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.41
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,110.6
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,231.8
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,85.69
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,79.48
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.77
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
431705,Potters Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.54
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,54.75
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.78
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,122.2
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.4
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,51.51
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.62
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.4
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,96.0
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,214.4
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,78.82
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,79.24
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
431705,Potters Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.94
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.76
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,101.2
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.2
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.7
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,51.0
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,104.3
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,212.6
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,75.1
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,67.17
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
431705,Potters Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.1
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.77
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.04
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.5
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,50.29
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,104.2
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,210.2
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,73.67
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,58.6
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
431705,Potters Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.13
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.58
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.6
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,52.6
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.46
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,108.3
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,219.1
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,71.93
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,59.52
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
431705,Potters Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.9
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.5
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,43.04
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.94
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.7
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,180.8
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,60.99
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.79
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
431705,Potters Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.11
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.9
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.39
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.6
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
