Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.58
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.73
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.32
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.37
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
431705,Potters Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.09
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.72
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.9
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.24
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.09
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.02
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,19.7
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.78
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
431705,Potters Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.02
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.85
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.71
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.4
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.02
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
431705,Potters Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.65
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.12
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.1
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.25
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.79
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.5
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.9
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.46
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.48
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
431705,Potters Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.76
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.0
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.47
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.7
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.68
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.1
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.62
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.96
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
431705,Potters Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.01
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.43
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.74
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.91
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.68
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.4
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.4
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.2
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.48
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.09
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
431705,Potters Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.62
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.02
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.84
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.98
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.48
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.1
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.3
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.92
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.12
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.48
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
431705,Potters Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.47
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.09
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.8
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.98
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.9
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.0
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.9
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.5
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.1
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.59
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.44
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
431705,Potters Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.22
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.99
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.43
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.36
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.04
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.0
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,19.8
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.77
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.12
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.7
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
431705,Potters Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.36
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.33
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.2
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.68
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.0
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.38
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.2
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.5
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,19.7
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.8
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.62
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
431705,Potters Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
