Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.29
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.22
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.4
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.99
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.64
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.89
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.2
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.6
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.1
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,19.7
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.16
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.44
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
431705,Potters Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.71
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.57
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.95
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.2
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.28
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.7
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.53
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.9
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.98
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.01
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.67
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
431705,Potters Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.21
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.06
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.5
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.1
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.08
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.78
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.84
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.8
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.1
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.07
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.18
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.6
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
431705,Potters Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.5
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.23
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.54
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.7
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.7
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.03
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.34
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.72
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.0
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.0
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.5
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,19.6
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.68
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.78
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.56
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
431705,Potters Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.68
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.63
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.92
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.8
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.08
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.48
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.26
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.3
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.3
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,19.5
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.88
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.42
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.99
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
431705,Potters Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.28
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.04
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.92
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.7
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.91
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.88
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.33
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.7
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.7
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.4
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.13
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.54
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
431705,Potters Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.85
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.83
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.9
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.6
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.92
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.22
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.42
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.3
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.4
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,19.4
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.11
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.11
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.2
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
431705,Potters Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.17
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.87
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.2
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.5
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.74
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.92
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.38
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.6
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.1
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.0
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,19.3
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.81
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.75
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
431705,Potters Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.12
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.29
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.3
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.9
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.46
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,41.27
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.46
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.6
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.3
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.6
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.71
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.79
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.93
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
431705,Potters Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.25
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.38
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.76
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.6
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.7
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.7
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.39
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.92
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.5
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.0
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.6
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.6
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.67
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.55
