Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
431705,Potters Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.72
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.22
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.5
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.2
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.3
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.1
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.98
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.0
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.3
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.1
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.76
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.9
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.9
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
431705,Potters Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.52
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.15
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.49
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.2
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.4
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.5
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.58
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.39
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.0
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.0
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.9
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.48
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.79
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.78
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
431705,Potters Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.26
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.35
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.2
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.1
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.8
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.6
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.39
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.29
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.4
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.1
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.1
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.4
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.26
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.2
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
431705,Potters Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.27
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.7
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.7
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.2
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.7
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.93
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.64
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.35
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.2
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.1
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.42
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.71
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
431705,Potters Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.17
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.71
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.7
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.0
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.11
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.31
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.55
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.2
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.04
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.07
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.07
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
431705,Potters Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.85
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.93
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.8
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.8
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.29
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.6
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.93
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.17
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
431705,Potters Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.14
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.85
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.64
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.2
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.23
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.01
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.8
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.85
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.48
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.33
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
431705,Potters Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.14
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.28
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.38
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.4
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.83
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.55
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.1
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.47
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.01
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
431705,Potters Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.76
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.72
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.39
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.9
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.5
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.71
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.1
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.37
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.92
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
431705,Potters Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.83
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.46
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.28
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.7
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.73
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.74
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.8
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.1
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
