Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.43
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.46
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
431705,Potters Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.88
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.01
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.9
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.6
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.8
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.31
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.93
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.4
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,18.8
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.24
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.12
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
431705,Potters Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.77
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.43
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.19
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.1
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.1
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.44
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.49
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.7
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.34
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.57
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
431705,Potters Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.07
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.85
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.53
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.2
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.91
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.1
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.85
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.4
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
431705,Potters Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.7
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.59
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.69
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.0
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.17
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.9
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.47
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.86
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.03
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
431705,Potters Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.87
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.76
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.62
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.8
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.5
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.36
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.13
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.94
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.74
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
431705,Potters Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.27
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.67
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.41
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.7
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.17
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.26
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.9
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,18.9
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.91
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.03
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
431705,Potters Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.43
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.25
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.41
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.6
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.83
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.66
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.38
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
431705,Potters Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.74
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.29
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.34
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.8
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.89
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.25
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.33
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.67
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
431705,Potters Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.99
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.25
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.97
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.83
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
431705,Potters Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.12
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.1
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.84
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
