Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.04
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
431705,Potters Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.29
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.15
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.0
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,19.0
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
431705,Potters Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.31
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.67
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.57
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.05
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.67
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
431705,Potters Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.46
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.27
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
431705,Potters Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.11
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.24
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.4
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
431705,Potters Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.23
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.94
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.4
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.16
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.8
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
431705,Potters Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.18
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.09
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.34
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.8
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.9
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.39
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.88
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
431705,Potters Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.47
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.08
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.48
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
431705,Potters Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.59
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.67
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.28
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.4
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.84
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,19.1
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.82
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
431705,Potters Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.75
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.7
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.25
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.5
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.5
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,19.2
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.37
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.38
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
431705,Potters Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
431705,Potters Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
